Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.52
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.59
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.73
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
942771,SPINNEY HILL OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.84
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.69
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.75
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.45
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.26
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
