Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.14
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.51
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.58
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.47
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.11
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.76
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
942771,SPINNEY HILL OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.59
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.86
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.08
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.25
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.31
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.83
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.86
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.55
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.75
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.87
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.85
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.35
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.48
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.61
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.13
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.74
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.47
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.67
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.62
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.27
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
942771,SPINNEY HILL OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.33
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
