Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,1.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.25
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.42
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.91
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.12
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.63
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.56
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.41
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.63
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.83
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.71
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.19
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.52
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.25
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.13
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.13
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.03
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.27
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.54
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.18
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.87
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.87
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.09
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.96
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.6
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.39
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.51
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.41
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.3
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
942771,SPINNEY HILL OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.84
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.88
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.53
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.42
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.75
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.13
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.53
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.68
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.92
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.94
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.46
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.05
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.18
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.88
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.36
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.73
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
