Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.79
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.07
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.08
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.92
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.39
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.86
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.77
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.05
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.85
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.04
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.09
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.16
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.24
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.68
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.04
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
942771,SPINNEY HILL OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.86
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.97
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,140.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.03
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.51
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.06
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.42
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.44
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.03
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.97
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.19
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.55
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.58
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.45
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.33
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.45
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.84
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.67
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,140.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.67
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.97
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.15
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.24
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,91.22
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.16
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.45
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.78
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.31
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.79
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.33
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.28
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.19
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.88
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.03
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.54
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.87
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.65
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.91
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.96
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.14
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.99
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.38
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.62
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.73
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.66
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.72
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.15
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.61
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.46
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.71
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.08
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.85
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,100.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
942771,SPINNEY HILL OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.54
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.74
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.92
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,138.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.84
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.15
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,-46.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.53
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,108.81
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.89
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
