Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.04
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.27
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.01
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,151.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.23
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.62
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.13
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.99
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.61
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.29
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.02
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.55
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.37
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.66
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.07
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.16
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.05
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.74
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.25
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.96
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.98
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.98
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.75
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.26
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.93
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,138.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.62
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.09
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.13
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,139.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.77
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.42
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.06
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.07
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.28
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.79
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,132.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.04
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.73
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.91
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.77
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.94
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.44
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.65
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.16
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.33
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.68
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.54
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.43
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.67
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.74
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
942771,SPINNEY HILL OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.89
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.98
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,42.55
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,147.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,173.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.96
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.57
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.73
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.53
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.53
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.73
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.07
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.13
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.29
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,172.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.67
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.67
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.88
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.85
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.94
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.13
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,134.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.72
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.74
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.01
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.98
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,145.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.53
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.01
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.18
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.28
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
