Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.75
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.09
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.5
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.35
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.58
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.37
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.63
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.62
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.62
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
942771,SPINNEY HILL OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.82
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.47
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.65
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.72
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.89
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.96
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.67
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.05
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,69.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.31
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.35
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.99
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,132.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.87
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.52
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.28
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.67
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.82
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.49
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.13
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.61
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.23
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
942771,SPINNEY HILL OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.43
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.32
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.42
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.94
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
942771,SPINNEY HILL OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.58
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
