Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.24
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.21
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,62.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.52
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.33
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.21
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.61
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.42
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.81
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.43
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.12
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.71
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.94
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.43
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.97
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.59
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.4
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.76
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.44
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
942771,SPINNEY HILL OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.32
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.06
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.42
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.68
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.86
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.99
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.26
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.83
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.49
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.05
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.16
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.18
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.62
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.76
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.87
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
