Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.38
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.88
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.13
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.43
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.58
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.64
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.56
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
942771,SPINNEY HILL OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.51
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.96
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.52
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.82
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.87
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.76
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.01
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.26
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.76
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.66
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.59
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.87
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.21
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.46
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.83
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.17
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.54
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.45
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.75
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.81
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.81
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.65
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.33
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
942771,SPINNEY HILL OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.61
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.37
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.74
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
