Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.78
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.11
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.23
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.74
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.21
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.92
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.57
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.76
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.43
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.43
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
942771,SPINNEY HILL OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.11
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.97
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.66
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.14
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.64
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.63
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.23
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.25
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.53
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.16
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.25
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.52
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.41
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
942771,SPINNEY HILL OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.46
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
