Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.28
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.8
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.32
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
942771,SPINNEY HILL OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.19
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.17
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
942771,SPINNEY HILL OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.93
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.16
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.07
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.67
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.17
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.11
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.68
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
942771,SPINNEY HILL OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.54
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.77
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.37
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.27
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.46
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.24
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.37
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
