Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.58
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.47
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
942771,SPINNEY HILL OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.82
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.97
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.98
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.65
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.47
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,87.4
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,148.1
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
