Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
942771,SPINNEY HILL OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
942771,SPINNEY HILL OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.55
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
