Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
942771,SPINNEY HILL OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
942771,SPINNEY HILL OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
