Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.18
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
942771,SPINNEY HILL OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,2.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.29
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
