Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.58
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.22
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
942771,SPINNEY HILL OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.65
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
942771,SPINNEY HILL OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.42
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.42
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.05
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
942771,SPINNEY HILL OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.47
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
