Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.43
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.14
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.73
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.62
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
942771,SPINNEY HILL OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.33
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.39
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.97
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.34
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.43
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
