Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.57
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
942771,SPINNEY HILL OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.89
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.48
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.36
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.26
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.56
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.56
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.94
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.54
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.54
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.52
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.33
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
942771,SPINNEY HILL OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.01
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.45
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
