Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.42
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.78
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,1.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.32
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.55
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.02
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.16
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.35
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.58
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.88
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.23
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.48
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
942771,SPINNEY HILL OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.15
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.66
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.85
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.63
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.29
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.99
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.26
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.41
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.08
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.55
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.89
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.43
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.13
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.56
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.45
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.86
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
