Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.91
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.19
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.25
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.78
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.23
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
942771,SPINNEY HILL OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.12
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.45
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.54
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.23
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.11
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.11
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.55
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.29
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.39
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.49
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.58
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.76
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.89
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.43
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.66
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.33
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.53
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.69
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.07
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.15
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.16
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.53
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.85
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.8
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.42
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.81
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.66
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.18
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
942771,SPINNEY HILL OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.69
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.82
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.83
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.39
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.76
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.06
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.67
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.28
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.19
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.74
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.01
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.98
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
