Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.91
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.79
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.41
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.62
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.03
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.54
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.49
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.61
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,54.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.34
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.75
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.99
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.85
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.45
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.07
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,147.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.73
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.54
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.24
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.41
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.48
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.95
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.79
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.51
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,149.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.16
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.78
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.32
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.66
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.86
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.86
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.95
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.99
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.51
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.33
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.25
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.61
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.78
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
942771,SPINNEY HILL OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.78
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.97
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.85
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.99
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.53
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.05
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.77
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.12
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.83
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.83
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.85
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.13
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.11
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.43
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.21
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.88
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.84
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.17
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.88
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.58
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.68
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.87
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.64
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.03
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.28
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.12
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.02
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.82
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.56
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.54
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.52
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.39
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.55
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
