Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.69
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.18
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.23
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.43
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.99
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
942771,SPINNEY HILL OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.15
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.95
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.35
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.98
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.83
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.32
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.98
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.13
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.07
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.09
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.59
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.71
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.32
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.59
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.62
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.94
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.09
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.57
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.78
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
942771,SPINNEY HILL OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
