Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.14
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
942771,SPINNEY HILL OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
942771,SPINNEY HILL OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.74
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
