Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.21
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.33
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.27
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
942771,SPINNEY HILL OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.74
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
