Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
942771,SPINNEY HILL OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.82
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,67.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.06
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.52
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.01
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.45
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
942771,SPINNEY HILL OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
