Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,45.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.23
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.64
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.31
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.45
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.75
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.51
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
942771,SPINNEY HILL OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.83
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.57
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.68
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.89
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.88
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.23
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.41
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.48
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.29
