Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
942771,SPINNEY HILL OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.14
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.44
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.87
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.92
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.75
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.65
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.75
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
942771,SPINNEY HILL OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
