Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.07
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.84
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
942771,SPINNEY HILL OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.75
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
942771,SPINNEY HILL OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.99
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.85
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
942771,SPINNEY HILL OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
