Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
942771,SPINNEY HILL OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
942771,SPINNEY HILL OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
942771,SPINNEY HILL OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
