Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
942771,SPINNEY HILL OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
942771,SPINNEY HILL OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
