Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
942771,SPINNEY HILL OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
942771,SPINNEY HILL OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.67
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
