Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.18
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
942771,SPINNEY HILL OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.22
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.87
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
942771,SPINNEY HILL OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.3
