Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
942771,SPINNEY HILL OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
942771,SPINNEY HILL OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
942771,SPINNEY HILL OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.99
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.36
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.84
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
