Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.98
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.52
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
942771,SPINNEY HILL OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.79
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.91
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.18
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.14
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.78
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.29
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.92
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
942771,SPINNEY HILL OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.48
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
