Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.49
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.52
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.64
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.18
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.88
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.89
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.32
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.71
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.93
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.97
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.66
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.77
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.19
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.11
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.46
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.32
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.39
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
942771,SPINNEY HILL OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.83
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.21
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.46
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.31
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.93
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.98
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.89
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.08
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.03
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.86
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.39
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.17
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.68
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.05
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.28
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,62.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
