Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.85
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.61
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.07
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.12
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.82
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,67.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.38
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.86
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.42
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.44
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.95
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.11
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,82.3
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.89
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.19
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.06
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.97
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
942771,SPINNEY HILL OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.84
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,40.76
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,82.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,163.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.81
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.14
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.34
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.04
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.56
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.98
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.47
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,127.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.96
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.94
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.35
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.06
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.52
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.14
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.21
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.04
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.67
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.41
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.23
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.63
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.83
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.42
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.19
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.89
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.91
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.55
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.11
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.87
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.42
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.61
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.94
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.26
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.68
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.47
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.68
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.49
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,136.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.42
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.35
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.78
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.82
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.06
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.84
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.37
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.76
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
942771,SPINNEY HILL OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.92
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.35
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,155.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.91
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
