Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.67
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.96
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.98
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,67.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.21
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.64
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.61
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.84
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.91
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.21
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.29
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.75
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.63
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.27
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.39
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.48
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.11
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.81
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.62
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,170.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.99
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.45
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.24
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.25
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.86
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.43
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.34
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.15
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,128.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,163.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.72
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.43
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.48
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.33
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.41
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,132.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.96
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.81
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.69
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.24
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
942771,SPINNEY HILL OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.87
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,56.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.32
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.98
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.22
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.44
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.84
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.58
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.71
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.15
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.87
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,60.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.05
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.06
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.83
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.43
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.06
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
