Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.99
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.22
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
942771,SPINNEY HILL OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
942771,SPINNEY HILL OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.16
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.84
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.84
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.84
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,71.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.45
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.68
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.17
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.43
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.55
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.4
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.81
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
942771,SPINNEY HILL OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.43
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
