Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.45
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.85
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.19
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.74
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.08
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.02
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.65
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.8
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.37
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.88
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
942771,SPINNEY HILL OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.73
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.15
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.26
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.04
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.74
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.34
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.61
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
