Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.79
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.16
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.83
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.14
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
942771,SPINNEY HILL OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.87
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.33
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.71
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.87
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.33
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.78
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
942771,SPINNEY HILL OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.97
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.97
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.94
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.24
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.47
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.07
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.85
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,67.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.08
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.27
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.42
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
942771,SPINNEY HILL OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.95
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
