Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.89
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.77
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
942771,SPINNEY HILL OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.45
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.24
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.41
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.75
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.59
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.06
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
