Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,64.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.81
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
942771,SPINNEY HILL OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.88
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.66
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.02
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.12
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.23
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.05
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.04
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.88
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
942771,SPINNEY HILL OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.65
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.48
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.96
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
