Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.15
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.59
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.09
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
942771,SPINNEY HILL OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.59
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.27
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
