Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
942771,SPINNEY HILL OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
942771,SPINNEY HILL OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
