Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
942771,SPINNEY HILL OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,23.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942771,SPINNEY HILL OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
