Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
942771,SPINNEY HILL OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
