Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942771,SPINNEY HILL OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
942771,SPINNEY HILL OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.04
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.17
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
942771,SPINNEY HILL OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
