Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
942771,SPINNEY HILL OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
942771,SPINNEY HILL OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
