Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.71
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.51
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.02
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.53
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.41
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.06
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.36
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.32
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,136.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.33
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.68
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.64
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.93
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.51
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,140.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.93
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,139.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.71
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.72
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.88
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.41
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,153.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.88
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.87
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.45
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
942771,SPINNEY HILL OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,113.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.68
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.89
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.13
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.64
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.72
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.48
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.52
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.41
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.44
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.82
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.72
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.91
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.88
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.37
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.24
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.54
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.97
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.73
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.41
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.55
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
