Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.07
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.89
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.99
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.12
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.92
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.21
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.65
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.42
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.17
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.59
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
942771,SPINNEY HILL OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.19
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.44
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.16
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.66
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.35
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.48
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.48
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.58
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.44
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.47
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.33
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.28
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.14
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.08
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.55
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.72
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.33
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.19
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.64
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.97
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.22
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.48
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.51
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.73
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.55
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.75
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.01
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.05
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.87
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.82
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.18
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,151.6
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.4
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.27
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.42
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
942771,SPINNEY HILL OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.54
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.86
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.99
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.87
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.13
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.54
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.59
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.44
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.67
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.94
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.41
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.02
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,60.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.9
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.71
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.98
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.9
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.61
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.12
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
