Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.49
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.98
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.98
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
942771,SPINNEY HILL OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.59
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.87
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.99
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.1
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.12
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.96
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.38
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.31
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.25
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.32
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.19
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,133.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.44
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.11
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.78
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.54
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.63
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.04
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.9
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.45
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.28
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.37
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.56
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.89
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.33
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.02
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.03
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.63
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.57
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.39
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,137.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.2
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.24
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,54.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.47
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.83
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.03
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.09
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.5
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.99
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.24
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
942771,SPINNEY HILL OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.47
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.04
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.16
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.16
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.33
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.45
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.45
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.37
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,119.64
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.59
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.08
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.33
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.72
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,147.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.56
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.79
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.75
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.64
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.06
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.65
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,146.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,84.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,165.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.76
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,135.78
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.11
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.14
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.92
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,135.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,170.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.27
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.14
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.17
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.04
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,88.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,172.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.92
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,120.78
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.57
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,491.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.08
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.19
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.66
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,141.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.96
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.91
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.51
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.19
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.52
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.16
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.85
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.77
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.37
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.17
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,136.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.03
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.99
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.04
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.49
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.18
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.16
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.04
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
