Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.14
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.73
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,150.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.9
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.58
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.69
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.27
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.68
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.48
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.5
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.74
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
942771,SPINNEY HILL OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.63
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.57
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.3
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.45
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.15
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.64
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.25
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.62
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.99
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.77
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.95
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.28
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.02
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.99
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.35
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.83
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.11
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.34
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.64
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.09
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.05
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.86
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.85
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.21
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.68
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.75
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.77
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.16
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.53
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.02
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.19
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.77
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.92
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.25
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.52
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.53
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.78
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.12
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.58
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.98
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.21
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.88
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
942771,SPINNEY HILL OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.44
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.62
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.23
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.82
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.86
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.71
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.71
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.38
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.18
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.49
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.96
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.65
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,58.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.52
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
