Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.56
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.56
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.94
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.37
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.82
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.49
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.26
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.64
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.88
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.58
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.57
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
942771,SPINNEY HILL OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.75
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.76
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.78
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.72
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.79
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.96
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.01
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.75
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.66
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.85
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.91
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.26
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.48
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.33
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.11
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.63
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.71
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.57
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.86
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,63.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.67
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
