Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.63
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
942771,SPINNEY HILL OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.92
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.24
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.72
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.01
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.13
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.61
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.89
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.93
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.57
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.49
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.19
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.23
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.44
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.81
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
942771,SPINNEY HILL OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.56
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.36
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.53
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.08
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.15
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.89
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.12
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.45
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
