Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.21
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.39
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.17
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.14
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.34
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.96
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.08
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.61
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.61
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.15
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.02
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.54
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.16
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
942771,SPINNEY HILL OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.33
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.59
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.15
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.49
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.19
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.61
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.94
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.86
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.59
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.23
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.79
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.35
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.03
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.62
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.75
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.91
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
942771,SPINNEY HILL OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
