Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.05
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.91
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.34
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.98
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.64
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.09
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.28
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.56
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.94
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,75.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,139.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.57
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.96
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.69
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.19
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
942771,SPINNEY HILL OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.78
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.43
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.33
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.02
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.62
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.39
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
