Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.83
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.66
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,67.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.54
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.03
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.51
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
942771,SPINNEY HILL OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.55
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.08
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.44
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.11
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.51
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.57
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.38
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.55
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.15
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.14
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.03
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.54
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
942771,SPINNEY HILL OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
