Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.99
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.91
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.52
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.93
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
942771,SPINNEY HILL OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
