Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
942771,SPINNEY HILL OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
942771,SPINNEY HILL OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
