Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
942771,SPINNEY HILL OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
942771,SPINNEY HILL OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
