Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
942771,SPINNEY HILL OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
942771,SPINNEY HILL OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
