Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.15
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,55.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
942771,SPINNEY HILL OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.29
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,64.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
942771,SPINNEY HILL OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
